Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,20.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,12.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,17.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,11.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,9.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,48.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,9.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,9.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,15.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,43.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,11.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,12.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,13.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,12.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,11.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,38.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,21.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,9.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,12.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,55.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,21.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,17.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,17.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,40.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,23.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,18.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,17.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
