Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,16.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,14.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,10.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,16.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,16.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,15.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,18.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,18.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,16.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,17.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,18.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,16.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,73.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,17.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,12.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,12.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,54.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,19.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,12.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,16.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,20.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,12.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,17.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,48.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,19.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,21.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
