Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,21.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,18.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,20.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,20.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,19.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,18.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,19.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,22.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,41.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,21.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,23.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,17.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,21.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,15.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,23.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,16.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,22.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,25.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,17.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,22.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,28.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,18.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,18.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,60.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,25.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,16.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,53.4
