Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,22.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,19.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,21.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,19.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,21.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,47.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,22.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,15.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,22.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,21.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,18.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,22.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,45.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,20.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,23.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,45.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,22.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,19.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,22.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,23.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,22.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,21.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,46.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,25.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,15.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,28.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,59.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
