Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,23.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,35.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,25.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,37.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,70.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,150.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,156.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,20.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,27.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,31.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,68.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,135.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,48.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,26.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,26.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,45.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,21.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,24.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,31.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,92.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,131.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,54.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,76.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,38.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,29.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,31.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,64.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,123.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,59.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,80.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,37.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,26.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,32.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,58.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,157.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,66.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,47.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,31.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,24.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,36.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,62.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,134.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,154.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,22.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,25.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,34.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,58.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
