Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,51.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,17.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,28.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,20.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,66.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,118.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,21.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,21.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,20.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,20.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,20.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,20.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,89.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,20.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,19.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,25.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,19.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,17.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,22.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,13.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,26.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,55.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,18.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,13.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,20.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,15.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,10.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,21.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,52.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
