Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,21.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,21.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,51.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,16.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,7.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,16.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,52.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,15.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,7.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,14.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,18.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,15.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,12.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,15.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,13.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,14.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,66.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,15.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,10.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,16.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,12.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,11.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,14.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,63.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,10.67
