Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,11.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,24.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,22.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,66.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,10.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,12.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,8.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,15.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,15.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,12.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,23.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,53.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,102.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,11.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,19.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,17.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,11.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,15.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,16.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,19.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,22.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,14.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,68.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,64.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,29.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,12.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,11.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,81.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,123.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,17.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,14.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
