Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,17.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,11.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,12.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,10.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,9.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,12.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,11.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,15.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,9.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,11.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,11.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,8.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,13.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,10.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,7.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,16.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,9.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,15.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,15.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,7.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,13.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
