Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,14.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,8.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,13.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,14.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,8.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,16.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,15.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,10.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,20.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,13.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,10.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,18.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,15.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,11.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,15.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,17.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,11.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,15.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,72.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,14.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,15.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,10.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,14.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
