Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,16.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,12.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,13.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,16.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,19.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,16.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,11.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,12.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,15.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,8.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,14.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,20.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,12.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,15.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,17.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,13.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,15.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,11.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,12.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,9.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,7.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,13.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
