Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,15.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,11.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,18.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,13.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,17.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,18.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,11.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,16.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,77.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,19.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,20.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,18.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,15.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,18.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,18.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,19.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,43.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,22.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,15.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,33.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,80.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,23.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,18.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,23.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,54.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
