Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,24.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,21.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,22.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,24.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,25.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,24.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,22.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,28.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,26.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,23.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,22.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,28.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,22.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,23.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,62.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,25.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,15.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,23.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,27.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,14.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,17.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,62.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,29.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,14.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,21.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,69.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,61.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,36.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,12.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,24.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,78.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.9
