Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,47.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,27.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,13.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,33.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,84.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,118.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,25.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,13.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,83.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,106.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,25.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,15.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,20.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,31.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,16.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,18.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,69.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,32.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,26.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,23.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,58.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,21.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,28.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,80.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,169.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,34.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,28.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,26.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,60.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,147.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,45.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,40.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,20.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,93.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,171.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
