Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,41.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,32.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,30.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,66.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,174.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,43.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,35.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,33.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,63.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,184.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,38.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,29.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,161.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,37.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,32.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,37.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,158.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,135.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,158.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,30.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,26.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,33.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,48.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,29.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,25.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,34.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,54.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,124.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,105.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,25.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,28.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,38.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,66.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,160.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,26.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,42.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,75.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,178.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
