Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,18.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,16.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,21.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,15.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,17.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,14.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,14.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,19.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,10.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,21.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,52.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,15.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,24.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,16.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,12.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,18.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,12.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,10.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,16.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,16.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,12.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,18.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,17.3
