Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,12.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,12.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,41.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,17.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,11.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,14.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,14.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,9.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,13.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,14.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,11.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,17.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,76.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,15.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,21.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,52.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,19.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,13.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,23.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,53.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,30.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,14.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,20.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,70.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,131.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,20.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,12.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,18.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,44.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,13.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,16.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,52.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,91.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
