Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,20.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,23.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,55.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,56.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,20.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,28.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,81.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,19.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,14.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,18.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,54.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,85.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,16.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,18.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,64.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,23.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,24.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,22.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,39.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,101.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,20.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,14.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,48.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,21.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,13.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,20.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,16.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,16.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,15.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,72.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
