Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,21.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,14.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,15.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,67.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,29.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,17.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,17.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,66.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,28.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,22.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,22.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,51.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,121.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,47.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,17.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,23.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,19.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,52.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,17.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,15.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,16.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,23.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,15.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,14.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,54.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,19.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,10.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,19.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,23.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,14.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,18.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
