Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,12.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,7.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,13.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,11.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,9.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,12.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,12.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,8.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,9.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,14.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,9.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,11.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,12.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,7.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,11.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,7.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,14.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,12.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,9.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,13.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,14.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,6.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,11.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
