Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,18.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,12.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,23.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,12.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,14.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,26.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,17.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,55.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,24.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,11.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,13.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,58.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,21.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,9.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,13.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,22.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,8.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,12.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,61.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,9.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,12.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,10.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,13.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
