Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,10.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,12.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,8.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,12.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,8.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,11.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,11.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,10.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,11.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,13.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,12.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,15.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,10.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,12.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,10.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,16.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,12.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,10.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,14.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
