Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,20.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,18.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,17.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,51.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,19.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,17.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,56.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,20.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,19.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,19.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,18.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,21.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,23.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,20.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,20.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,27.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,20.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,20.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,116.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,26.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,21.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,18.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,55.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,23.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,21.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,19.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
