Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,23.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,24.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,57.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,43.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,30.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,29.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,29.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,61.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,31.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,31.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,102.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,135.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,29.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,17.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,34.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,127.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,23.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,14.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,19.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,104.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,22.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,21.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,23.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,91.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,21.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,19.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,19.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,22.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,19.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,16.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,25.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,23.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,54.4
