Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,15.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,26.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,27.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,61.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,69.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,61.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,17.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,22.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,37.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,91.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,18.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,20.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,36.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,80.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,22.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,19.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,58.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,31.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,14.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,28.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,70.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,20.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,30.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,57.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,20.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,19.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,32.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,62.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,20.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,17.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,37.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,84.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,85.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
