Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,9.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,9.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,7.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,7.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,7.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,7.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,8.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,7.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,7.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,8.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,8.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,9.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,9.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,6.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,6.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,8.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
