Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,11.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,14.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,11.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,11.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,9.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,10.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,8.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,7.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,8.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,8.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,8.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,9.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,8.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,9.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,10.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,8.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,7.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,14.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,6.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,9.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,45.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,16.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,4.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,8.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,54.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,11.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,5.93
