Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,9.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,10.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,7.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,16.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,7.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,9.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,11.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,13.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,8.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,8.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,8.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,15.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,8.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,21.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,9.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,18.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,54.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,43.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,24.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,8.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,17.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,71.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,14.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,18.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
