Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,11.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,13.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,17.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,10.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,16.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,15.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,70.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,11.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,13.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,14.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,11.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,14.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,13.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,12.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,12.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,24.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,58.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,57.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,12.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,23.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,21.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,21.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,46.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,77.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,16.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,11.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,17.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,73.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
