Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,21.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,13.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,17.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,18.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,18.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,26.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,113.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,17.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,21.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,22.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,46.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,12.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,24.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,19.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,59.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,22.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,17.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,13.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,18.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,40.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,62.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,17.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,17.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,17.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,39.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,60.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,27.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,14.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,17.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,116.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,49.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
