Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,12.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,10.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,9.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,10.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,9.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,8.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,10.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,10.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,8.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,10.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,9.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,9.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,11.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,11.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,12.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,11.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,12.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,18.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,11.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,11.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,11.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
