Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,20.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,15.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,17.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,23.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,17.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,18.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,47.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,24.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,14.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,21.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,22.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,12.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,22.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,35.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,15.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,19.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,86.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,148.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,28.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,15.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,22.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,60.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,119.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,28.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,15.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,27.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,21.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,20.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,56.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,22.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,17.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,20.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
