Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,21.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,26.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,17.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,56.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,110.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,21.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,23.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,16.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,54.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,23.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,16.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,19.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,16.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,28.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,57.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,22.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,38.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,70.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,160.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,18.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,16.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,24.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,15.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,17.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,23.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,49.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,19.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,16.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,18.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,85.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,77.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
