Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,26.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,22.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,49.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,24.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,17.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,20.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,45.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,24.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,17.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,23.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,23.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,24.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,24.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,19.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,21.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,25.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,43.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,21.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,22.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,33.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,58.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,142.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,21.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,25.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,52.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,22.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,26.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,28.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,57.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,42.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,33.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,36.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,27.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,64.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,154.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,116.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
