Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,49.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,29.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,29.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,29.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,43.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,124.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,25.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,21.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,27.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,89.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,31.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,23.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,29.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,51.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,26.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,26.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,31.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,46.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,26.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,18.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,29.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,127.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,22.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,19.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,22.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,21.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,15.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,20.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,26.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,16.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,26.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,51.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
