Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,14.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,29.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,60.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,124.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,12.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,22.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,54.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,23.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,8.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,19.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,62.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,19.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,12.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,12.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,45.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,10.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,9.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,17.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,13.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,11.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,16.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,18.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,10.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,53.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,14.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,14.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,12.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
