Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,9.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,46.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,13.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,10.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,14.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,37.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,59.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,17.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,12.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,13.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,15.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,11.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,14.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,10.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,11.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,11.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,9.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,11.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,11.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,9.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,8.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,11.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,6.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
