Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,9.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,9.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,6.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,9.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,39.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,5.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,9.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,14.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,47.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,7.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,7.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,16.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,72.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,15.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,12.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,12.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,14.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,11.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,11.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,41.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,13.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,10.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
