Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,25.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,20.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,84.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,48.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,21.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,64.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,17.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,17.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,21.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,92.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,23.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,18.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,38.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,19.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,59.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,21.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,11.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,15.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,56.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,20.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,17.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,21.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,16.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,22.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,20.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,43.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,47.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,68.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,16.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,23.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,21.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,53.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,99.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
