Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,12.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,15.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,14.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,14.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,13.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,13.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,15.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,12.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,12.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,16.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,10.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,12.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,13.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,10.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,16.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,14.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,12.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,13.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,11.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,11.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,11.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,12.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,11.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,8.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
