Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,11.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,10.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,8.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,9.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,9.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,7.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,11.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,8.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,9.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,12.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,9.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,12.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,10.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,13.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,9.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,14.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,11.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,12.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,19.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
