Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,12.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,14.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,13.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,53.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,12.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,12.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,14.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,14.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,9.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,14.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,21.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,41.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,14.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,12.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,18.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,36.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,14.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,17.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,16.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,15.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,16.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,20.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,14.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
