Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,20.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,15.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,19.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,45.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,89.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,83.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,14.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,12.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,18.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,19.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,13.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,15.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,13.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,41.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,18.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,15.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,27.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,61.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,17.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,16.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,20.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,16.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,22.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,19.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,15.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,21.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,19.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,45.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,14.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,15.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,19.25
