Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,19.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,16.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,23.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,33.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,21.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,27.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,69.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,145.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,51.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,33.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,19.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,24.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,64.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,32.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,23.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,115.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,26.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,20.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,27.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,35.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,22.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,23.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,66.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,32.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,19.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,21.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,64.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,30.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,21.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,59.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,128.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
