Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,25.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,16.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,47.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,107.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,25.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,22.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,24.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,21.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,22.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,25.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,19.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,23.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,22.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,24.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,19.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,27.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,116.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,23.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,21.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,29.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,25.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,15.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,24.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,55.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,26.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,15.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,24.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,56.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,23.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,18.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
