Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,10.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,8.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,15.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,12.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,9.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,47.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,19.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,15.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,9.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,8.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,41.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,10.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,7.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,6.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,13.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,8.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,13.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,8.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,13.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,43.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,14.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,8.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,12.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
