Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,13.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,6.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,13.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,13.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,6.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,10.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,13.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,12.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,44.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,13.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,8.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,15.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,8.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,12.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,11.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,9.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,16.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,16.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,51.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,20.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,8.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,18.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,51.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,27.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,10.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,18.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,73.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
