Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,22.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,13.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,20.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,53.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,21.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,18.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,13.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,10.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,13.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,10.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,12.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,9.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,10.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,77.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,31.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,8.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,10.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,107.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,132.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,13.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,11.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,18.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,16.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,38.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,12.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,19.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
