Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,14.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,14.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,13.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,17.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,16.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,16.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,13.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,5.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,10.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,11.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,7.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,11.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,9.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,39.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,10.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,10.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,10.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,10.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,9.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,12.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,10.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,59.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,17.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,12.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,48.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
