Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,20.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,10.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,12.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,14.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,6.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,13.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,16.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,13.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,45.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,11.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,11.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,22.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,15.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,20.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,21.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,16.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,18.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,48.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,21.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,25.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,20.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,53.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,92.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,20.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,18.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,20.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,53.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,89.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
