Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,21.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,12.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,21.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,61.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,13.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,19.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,15.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,14.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,50.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,20.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,13.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,26.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,20.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,16.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,48.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,109.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,15.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,14.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,17.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,13.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,10.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,18.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,11.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,11.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,43.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,9.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,14.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
