Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,9.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,12.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,12.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,13.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,12.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,14.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,13.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,7.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,16.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,8.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,14.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,10.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,11.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,10.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,9.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,9.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,39.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,12.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,9.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
