Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,10.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,9.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,14.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,9.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,8.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,14.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,9.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,14.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,9.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,8.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,9.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,8.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,12.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,9.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,11.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,14.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,11.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,9.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,13.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,54.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,10.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,10.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,13.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,12.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,13.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,16.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
