Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,11.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,14.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,13.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,11.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,15.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,17.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,10.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,15.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,16.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,9.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,11.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,14.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,10.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,10.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,13.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,15.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,12.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,15.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,12.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,12.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,17.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,11.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,10.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,15.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
