Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,12.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,12.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,15.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,16.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,14.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,13.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,9.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,12.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,13.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,10.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,10.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,11.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,11.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,13.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,11.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,15.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,9.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,11.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,15.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,10.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
