Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,13.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,12.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,17.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,14.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,12.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,14.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,15.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,9.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,13.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,14.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,9.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,13.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,14.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,10.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,14.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,16.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,12.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,18.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,17.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,10.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,21.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,48.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,74.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,19.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,12.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,20.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,16.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,10.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,17.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,73.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
