Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,22.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,11.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,18.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,11.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,18.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,47.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,16.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,14.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,23.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,16.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,21.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,18.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,17.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,16.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,19.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,77.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,16.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,22.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,16.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,21.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,18.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,13.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,22.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
