Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,23.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,13.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,20.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,51.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,22.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,21.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,19.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,44.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,95.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,23.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,21.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,16.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,18.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,12.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,16.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,18.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,14.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,21.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,17.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,13.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,21.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,49.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,93.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,18.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,18.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,21.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,17.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,18.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,23.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,18.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,19.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,99.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
