Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,30.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,16.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,17.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,71.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,29.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,19.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,29.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,66.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,123.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,28.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,16.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,30.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,24.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,14.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,24.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,47.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,104.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,19.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,13.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,31.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,68.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,22.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,15.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,30.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,63.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,24.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,13.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,30.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,70.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,129.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,24.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,15.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,28.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
