Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,13.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,9.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,22.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,56.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,16.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,12.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,14.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,18.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,13.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,51.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,22.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,13.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,8.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,68.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,21.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,74.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,17.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,14.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,16.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,41.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,12.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,13.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,13.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,13.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
