Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,17.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,7.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,17.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,49.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,19.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,12.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,17.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,18.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,9.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,18.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,51.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,15.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,10.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,16.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,14.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,7.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,9.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,21.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,8.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,7.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,75.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,96.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,45.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,24.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,7.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,11.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,76.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,21.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,13.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,22.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,102.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,20.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,10.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,56.8
