Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,16.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,12.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,19.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,40.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,23.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,13.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,20.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,50.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,22.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,13.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,18.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,21.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,13.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,20.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,49.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,29.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,17.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,21.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,57.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,123.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,21.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,14.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,17.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,25.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,16.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,13.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,63.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,30.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,11.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,18.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,84.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
