Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,12.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,17.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,18.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,47.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,13.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,7.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,9.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,11.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,10.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,11.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,23.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,13.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,16.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,61.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,73.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,18.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,14.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,14.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,44.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,20.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,12.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,13.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,50.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,25.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,17.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,24.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,13.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,20.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,44.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,24.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,12.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,19.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
