Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,11.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,9.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,16.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,20.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,10.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,13.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,49.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,12.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,10.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,19.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,12.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,8.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,14.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,19.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,10.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,19.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,26.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,12.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,70.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,14.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,10.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,12.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,7.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,10.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,12.18
